Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83954
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,67.88
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,106.75
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,66.5
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
181177,The Ship,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,45.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,87.75
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.38
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,125.75
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,230.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,124.5
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,216.75
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,221.38
181177,The Ship,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
181177,The Ship,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85943
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,106.75
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,61.75
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,167.5
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
181177,The Ship,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,101.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,124.38
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,214.38
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,176.25
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,256.38
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,227.38
181177,The Ship,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
181177,The Ship,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83423
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,129.62
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.5
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.75
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.62
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181177,The Ship,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,82.38
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.75
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,114.25
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,199.38
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,126.5
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,223.75
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,150.5
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,205.25
181177,The Ship,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
181177,The Ship,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85602
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9249
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,81.38
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,85.38
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,55.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
181177,The Ship,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,105.38
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,104.88
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,169.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,232.88
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,144.88
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,230.5
181177,The Ship,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
181177,The Ship,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82284
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95471
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,32.75
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,74.38
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,52.12
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,96.25
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.38
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
181177,The Ship,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,48.25
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,111.88
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,109.75
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,190.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,221.5
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,165.25
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,241.38
181177,The Ship,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
181177,The Ship,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Max),A,51.75
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84842
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,45.12
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,100.88
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,75.88
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,84.25
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.25
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
