Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.38
181177,The Ship,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,65.88
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,153.5
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,122.25
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,167.38
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,110.12
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,201.62
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,209.38
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,308.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Max),A,56.75
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87607
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,34.88
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,94.5
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,67.38
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.5
181177,The Ship,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.88
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,77.38
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,172.88
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.75
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,181.12
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,148.62
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,224.5
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,218.62
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,320.5
181177,The Ship,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Min),A,25.25
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Max),A,62.5
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94244
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,36.75
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,233.5
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,53.75
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,280.5
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,114.62
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.25
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
181177,The Ship,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,50.38
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,232.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,125.62
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,215.88
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,130.25
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,378.75
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,184.75
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,264.62
181177,The Ship,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Max),A,56.38
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93603
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,94.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,99.12
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,55.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,128.12
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,127.38
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,208.75
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,193.38
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,166.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,270.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
181177,The Ship,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Max),A,82.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88031
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93753
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,71.88
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,111.25
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,65.25
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
181177,The Ship,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.14
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,46.62
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,116.5
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,106.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,193.5
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,199.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,167.75
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,245.25
181177,The Ship,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
181177,The Ship,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Max),A,100.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,61.38
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84259
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95114
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,102.25
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,69.12
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
181177,The Ship,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,40.25
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,90.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,124.88
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,190.38
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,121.62
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,217.38
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,153.5
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,251.38
181177,The Ship,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
181177,The Ship,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
