Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Min),A,34.25
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Max),A,100.12
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,70.62
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82632
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93829
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,48.25
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,87.25
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,194.75
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,116.12
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.38
181177,The Ship,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.38
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.02
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,46.38
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,106.62
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,111.38
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,225.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,179.38
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,272.75
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,179.38
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,249.25
181177,The Ship,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
181177,The Ship,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Min),A,42.5
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Max),A,77.88
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,60.25
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92627
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94086
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.5
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
181177,The Ship,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,49.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,126.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,107.25
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,195.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,172.12
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,238.75
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,164.5
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,263.38
181177,The Ship,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.75
181177,The Ship,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Max),A,79.12
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,57.38
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94012
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,75.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,187.38
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.09
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,44.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,101.38
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,114.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,234.5
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,166.88
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,245.62
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,164.12
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,236.5
181177,The Ship,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
181177,The Ship,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Max),A,64.75
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91186
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,43.62
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,115.12
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,69.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,206.75
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.25
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,161.75
181177,The Ship,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.88
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.88
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,42.38
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,110.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.88
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,130.38
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,237.38
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,121.25
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,199.75
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,172.12
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,245.5
181177,The Ship,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92508
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94299
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,143.38
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,85.12
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,220.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.25
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.5
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,232.88
181177,The Ship,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.12
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,51.12
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,144.62
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.38
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,132.62
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,260.88
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,122.25
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,269.88
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,205.12
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,325.75
181177,The Ship,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
181177,The Ship,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Max),A,63.62
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95752
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94116
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,275.75
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,303.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
