Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,105.75
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,66.38
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,158.25
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,232.12
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,184.75
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,158.62
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,230.38
181177,The Ship,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,184.62
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,63.75
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,323.25
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,127.88
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,208.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,227.88
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,497.25
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,247.62
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,348.75
181177,The Ship,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
181177,The Ship,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Max),A,59.12
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91119
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,119.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,75.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,125.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,239.62
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,201.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,111.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.75
181177,The Ship,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.75
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.2
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,61.38
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,176.12
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.12
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,119.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,224.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,235.5
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,349.88
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.12
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,199.38
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,281.25
181177,The Ship,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Max),A,71.38
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87912
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99689
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.12
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,118.38
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.5
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.88
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,114.5
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
181177,The Ship,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,133.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,117.38
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,180.38
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,182.62
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,286.25
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,228.5
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,286.38
181177,The Ship,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
181177,The Ship,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97379
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Min),A,31.12
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Max),A,67.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86554
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89282
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,59.25
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,134.88
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,193.88
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
181177,The Ship,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.38
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,49.5
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,133.12
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,106.25
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,192.75
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,199.75
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,292.62
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,189.88
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,256.5
181177,The Ship,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Min),A,40.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Max),A,87.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,59.62
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90311
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93335
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,129.12
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,201.25
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.38
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,154.75
181177,The Ship,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,47.5
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,152.38
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.12
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,187.12
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,196.62
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,316.12
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,187.12
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,238.25
181177,The Ship,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
181177,The Ship,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Max),A,62.62
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,45.25
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89755
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92172
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,106.5
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,55.88
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,189.25
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,129.12
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,179.5
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.88
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.88
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,228.62
181177,The Ship,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,168.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,50.88
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,148.12
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.62
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,101.75
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,225.75
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,197.5
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,278.25
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,178.25
