Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,296.5
181177,The Ship,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7904
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92084
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,86.38
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,57.38
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,166.12
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,200.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
181177,The Ship,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.05
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,53.75
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,147.75
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,192.5
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,188.12
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,293.75
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,186.88
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,247.5
181177,The Ship,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
181177,The Ship,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Max),A,68.62
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82266
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94247
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,56.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,168.38
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,157.88
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,182.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,168.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.62
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,50.5
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,130.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.25
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,128.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,195.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,220.38
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,279.62
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,177.5
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,227.75
181177,The Ship,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81204
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,100.88
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.5
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.75
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,164.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,213.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,174.75
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
181177,The Ship,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.75
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.39
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,111.88
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,134.38
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,232.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,217.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,285.38
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,167.5
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,230.25
181177,The Ship,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
181177,The Ship,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Max),A,39.25
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75348
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94147
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,47.12
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,113.25
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,80.5
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.5
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,230.12
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.38
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,162.5
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,216.25
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,199.12
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,155.38
181177,The Ship,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.38
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,132.5
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,138.62
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,258.75
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,215.88
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,298.75
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,180.75
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,236.88
181177,The Ship,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
181177,The Ship,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81875
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,47.75
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,170.75
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,89.5
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,238.62
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,158.5
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,217.25
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.62
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
181177,The Ship,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,53.88
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,128.25
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,109.75
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,260.38
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,226.62
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,305.88
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,147.62
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,228.62
181177,The Ship,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
181177,The Ship,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Max),A,62.25
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76791
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
