Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,24.12
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9967
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,143.25
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,102.88
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.38
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,157.12
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,152.25
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,201.12
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,172.38
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
181177,The Ship,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,44.62
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,143.5
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.75
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,119.62
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,241.75
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.75
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,216.12
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,301.5
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,117.38
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,209.5
181177,The Ship,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
181177,The Ship,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83667
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93875
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,204.5
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,119.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.88
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,249.12
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.75
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,149.75
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,183.75
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.62
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181177,The Ship,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,78.38
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,222.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.38
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,181.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,299.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,221.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,295.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,90.25
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,168.5
181177,The Ship,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
181177,The Ship,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.5
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87176
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93353
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,151.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,103.75
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.62
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,160.62
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,212.38
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,178.62
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
181177,The Ship,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,63.12
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,150.75
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.62
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,147.12
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,224.38
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,230.12
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,291.25
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,124.75
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
181177,The Ship,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
181177,The Ship,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Min),A,30.5
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Max),A,82.5
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,54.25
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9172
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92856
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,158.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,73.5
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.75
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.38
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
181177,The Ship,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,51.75
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,131.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,129.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,232.38
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,193.25
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,256.62
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,204.75
181177,The Ship,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
181177,The Ship,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97482
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Max),A,82.5
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9223
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94314
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,85.38
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,66.75
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,87.62
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.62
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
181177,The Ship,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,42.5
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,113.88
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.75
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,193.5
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,165.75
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,241.62
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,250.88
181177,The Ship,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
181177,The Ship,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Max),A,51.38
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89584
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,118.75
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,91.38
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,177.75
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
181177,The Ship,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
