Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,115.5
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.38
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,121.5
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,229.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,171.75
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,213.25
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,124.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,177.88
181177,The Ship,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
181177,The Ship,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Max),A,48.25
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90951
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94415
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,100.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,52.88
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,89.75
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,36.12
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
181177,The Ship,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,41.88
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,99.5
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,167.12
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,210.38
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,255.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
181177,The Ship,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86233
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,45.12
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,84.25
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,135.5
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,70.12
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,172.25
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
181177,The Ship,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,90.88
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.12
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,119.62
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,226.5
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,194.62
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,147.38
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,193.62
181177,The Ship,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
181177,The Ship,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.31
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72128
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95807
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,29.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,59.38
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,98.5
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,63.5
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181177,The Ship,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.8
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,41.62
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,92.75
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,115.88
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,204.12
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,152.88
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,199.38
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,194.88
181177,The Ship,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77124
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,137.75
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,76.12
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,173.75
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181177,The Ship,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.28
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.73
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,50.25
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,123.75
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,124.25
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,213.12
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,156.88
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,196.88
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,100.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,137.75
181177,The Ship,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181177,The Ship,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7648
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,83.62
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,50.38
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
181177,The Ship,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,39.62
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,84.12
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,116.38
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,169.62
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,154.88
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,202.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,92.25
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,197.75
181177,The Ship,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181177,The Ship,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
