Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75979
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,38.38
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,137.62
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,63.38
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.75
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.62
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
181177,The Ship,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,41.88
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,146.62
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,127.75
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,218.38
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,149.12
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,231.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,178.38
181177,The Ship,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
181177,The Ship,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83609
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,95.25
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,79.62
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,136.38
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.62
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.25
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
181177,The Ship,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,66.75
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,108.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,112.88
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,163.75
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,192.12
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,240.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,146.12
181177,The Ship,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
181177,The Ship,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91385
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95526
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,99.38
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,64.25
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,128.88
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.38
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.62
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
181177,The Ship,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,44.25
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,119.12
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,115.62
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,158.5
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,175.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,223.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,86.12
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,151.38
181177,The Ship,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Max),A,26.5
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92441
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95282
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,97.75
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,91.62
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,77.75
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,128.5
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.38
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
181177,The Ship,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,51.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,109.88
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,115.75
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,167.62
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,173.75
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,220.5
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,148.5
181177,The Ship,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
181177,The Ship,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Max),A,27.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81955
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94559
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,102.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,56.5
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,135.5
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,182.5
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.88
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
181177,The Ship,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,35.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,110.88
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.25
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,108.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,188.5
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,179.62
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,232.75
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,180.12
181177,The Ship,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
181177,The Ship,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77234
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,106.38
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,106.75
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,69.62
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
