Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.75
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181177,The Ship,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,40.5
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,118.75
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,103.25
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,160.88
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,172.38
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,212.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,142.75
181177,The Ship,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
181177,The Ship,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.75
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68725
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,33.75
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,89.62
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,63.5
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
181177,The Ship,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,35.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,77.12
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,103.38
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,162.62
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,197.38
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,91.38
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181177,The Ship,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181177,The Ship,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73071
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,95.12
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,54.75
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
181177,The Ship,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,35.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,72.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,152.62
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,157.38
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,87.62
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,116.62
181177,The Ship,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
181177,The Ship,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.953
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.19
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72857
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,378.25
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,385.75
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,137.25
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
181177,The Ship,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,42.75
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,357.12
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,191.62
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,135.62
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,383.5
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,75.62
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181177,The Ship,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181177,The Ship,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8165
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,20.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,78.5
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,42.25
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,81.75
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.38
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,97.38
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,132.5
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,178.62
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96509
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Min),A,25.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Max),A,54.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69894
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,24.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,96.38
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
181177,The Ship,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,37.38
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,81.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,93.5
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,141.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,89.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,177.38
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,119.12
181177,The Ship,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
181177,The Ship,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96335
