Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Max),A,59.5
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.69
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70455
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,16.75
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,108.88
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,58.38
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
181177,The Ship,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,30.12
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,89.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,91.5
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,157.75
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,87.38
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,126.88
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,71.38
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,112.88
181177,The Ship,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181177,The Ship,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95731
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96823
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.62
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72485
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96176
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93747
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,97.38
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,71.12
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
181177,The Ship,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,36.38
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,74.12
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.38
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,93.12
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,132.88
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,86.62
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,121.25
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,105.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
181177,The Ship,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.31
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69451
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94461
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,18.88
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92447
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,157.75
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,92.38
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181177,The Ship,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,44.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,136.12
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,94.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,200.5
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,81.38
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,105.25
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
181177,The Ship,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
181177,The Ship,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95254
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Min),A,16.75
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Max),A,45.88
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.06
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65863
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96442
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94849
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,121.75
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,103.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
181177,The Ship,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,65.5
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,93.12
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,138.25
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,161.88
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,116.88
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,71.38
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,110.25
181177,The Ship,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
181177,The Ship,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Max),A,42.62
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.703
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96207
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93936
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,153.25
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,123.25
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.38
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
181177,The Ship,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,62.5
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,121.5
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,145.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,195.12
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,84.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,109.88
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,120.62
181177,The Ship,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
181177,The Ship,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6737
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94421
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,21.5
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
