Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92837
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,145.12
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,110.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.25
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
181177,The Ship,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,61.75
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,112.62
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,143.75
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,200.75
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,112.5
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,79.62
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,126.25
181177,The Ship,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64556
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94723
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.25
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94263
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,127.38
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,97.88
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,110.5
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.62
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
181177,The Ship,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,52.88
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,100.5
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,128.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,175.25
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,103.5
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,78.75
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,120.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
181177,The Ship,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97314
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Max),A,37.12
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.12
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64019
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9378
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94073
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,119.62
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,100.25
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.25
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
181177,The Ship,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,69.5
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,106.38
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.25
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,137.88
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,179.88
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,107.38
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,78.75
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
181177,The Ship,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
181177,The Ship,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9342
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Max),A,36.62
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.38
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56802
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93347
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,90.25
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,64.12
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
181177,The Ship,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,37.38
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,81.38
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,85.5
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,141.62
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,65.88
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,106.62
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,83.5
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,121.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
181177,The Ship,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91257
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.12
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6174
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93277
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93576
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,82.12
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
181177,The Ship,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,34.5
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,67.5
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,85.88
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,92.62
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
181177,The Ship,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94986
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.12
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68273
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92789
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95908
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,27.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92999
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,77.62
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
181177,The Ship,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,34.88
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,67.12
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,120.25
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
