Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,121.25
181177,The Ship,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
181177,The Ship,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96191
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.13
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64294
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,18.88
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9129
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,113.12
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,59.5
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
181177,The Ship,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,30.62
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,88.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,155.75
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,76.25
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,105.12
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,91.5
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,118.5
181177,The Ship,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
181177,The Ship,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92947
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.88
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63183
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9462
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,19.5
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92679
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,108.88
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,58.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
181177,The Ship,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,30.38
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,89.75
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,86.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,153.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,73.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,104.12
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,108.62
181177,The Ship,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181177,The Ship,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91818
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97403
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Max),A,53.5
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70822
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94098
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,262.5
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,286.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,83.88
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,58.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
181177,The Ship,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,31.25
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,246.12
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,132.5
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,323.38
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,85.88
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,121.62
181177,The Ship,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
181177,The Ship,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Max),A,40.5
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.63
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70019
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9321
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,24.5
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,89.75
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
181177,The Ship,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,32.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,65.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.25
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,136.62
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,82.12
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,124.5
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,110.62
181177,The Ship,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181177,The Ship,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96298
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Max),A,44.75
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70797
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92206
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93097
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,114.5
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,60.5
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
181177,The Ship,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,36.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,88.12
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,95.88
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,157.5
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,106.38
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,125.62
181177,The Ship,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
181177,The Ship,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Max),A,35.88
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56225
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92459
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
