Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,372.38
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,362.75
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9396
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,80.38
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,56.5
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,34.12
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,338.75
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,93.75
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,133.62
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,342.25
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,134.88
181177,The Ship,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
181177,The Ship,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96124
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Max),A,41.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.69
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62521
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93518
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,96.75
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
181177,The Ship,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,32.25
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,68.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,142.75
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,112.62
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,88.88
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,119.25
181177,The Ship,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
181177,The Ship,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.81
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63754
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9451
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,27.5
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93835
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,98.25
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,52.75
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
181177,The Ship,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,34.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,75.12
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,95.88
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,156.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,99.88
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,87.75
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,116.12
181177,The Ship,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.12
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6145
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93365
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,39.62
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93921
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,72.88
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
181177,The Ship,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,32.88
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,60.5
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,91.62
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,128.5
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,103.88
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,84.38
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,133.75
181177,The Ship,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
181177,The Ship,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98025
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63131
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92105
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,124.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,36.38
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,115.38
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,181.38
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,67.62
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,91.25
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,122.5
181177,The Ship,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
181177,The Ship,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.06
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68301
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93179
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92456
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,82.25
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181177,The Ship,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
