Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,40.88
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,74.5
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.62
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,139.75
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,93.12
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,91.75
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,125.62
181177,The Ship,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
181177,The Ship,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69052
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94925
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93304
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,74.5
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,51.88
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,39.75
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,71.5
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,91.62
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,131.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,102.5
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,124.75
181177,The Ship,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
181177,The Ship,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.62
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68383
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9317
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,93.88
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
181177,The Ship,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,40.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,81.12
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.38
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,159.5
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,106.88
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,154.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
181177,The Ship,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94327
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Max),A,15.38
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.38
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6452
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92438
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96271
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,69.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
181177,The Ship,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,36.88
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,73.75
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,135.5
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,74.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,110.25
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
181177,The Ship,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94388
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.69
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61501
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,82.25
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,47.88
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,40.25
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,81.88
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.25
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,141.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,101.12
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,88.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,125.5
181177,The Ship,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
181177,The Ship,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95456
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.38
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64028
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94403
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96237
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,94.38
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
181177,The Ship,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,47.25
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,89.62
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,156.25
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,104.5
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,91.38
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,144.88
181177,The Ship,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
