Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.81
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65432
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9375
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,31.88
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,94.75
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.62
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
181177,The Ship,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,38.88
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,95.25
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,98.38
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,157.5
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,72.62
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,98.88
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,119.88
181177,The Ship,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96173
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.56
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62542
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92902
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,128.12
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,56.5
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
181177,The Ship,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,41.5
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,140.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,155.62
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,157.75
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,91.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,138.25
181177,The Ship,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93121
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.44
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73584
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92221
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
181177,The Ship,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,38.75
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,78.25
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,89.75
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,132.38
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,111.75
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,89.12
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,143.62
181177,The Ship,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
181177,The Ship,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94577
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74447
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9317
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,35.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,74.25
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
181177,The Ship,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,37.5
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,74.38
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.88
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,149.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,120.5
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,88.62
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,128.12
181177,The Ship,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181177,The Ship,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Max),A,34.38
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.44
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74249
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94452
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,68.5
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181177,The Ship,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,38.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,68.62
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,135.88
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,140.88
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,98.5
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,144.62
181177,The Ship,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
181177,The Ship,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.69
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67532
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,57.75
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93277
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,39.5
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
