Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,37.75
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,74.38
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,112.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,90.38
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,135.62
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,144.25
181177,The Ship,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181177,The Ship,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.13
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73724
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94342
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95111
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
181177,The Ship,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,38.12
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,69.38
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,106.88
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,99.25
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,140.25
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,102.75
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,144.62
181177,The Ship,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75711
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93835
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.92
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,39.88
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,78.62
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,119.75
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,109.75
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,160.25
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,138.38
181177,The Ship,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181177,The Ship,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80145
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181177,The Ship,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,44.38
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,99.5
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,118.38
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,184.62
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,143.75
181177,The Ship,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
181177,The Ship,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.25
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.44
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7673
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95212
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95486
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,72.75
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
181177,The Ship,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,40.25
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,56.5
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,83.38
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,129.88
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,97.88
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,137.88
181177,The Ship,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
181177,The Ship,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.87
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.38
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83948
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94351
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,106.12
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
181177,The Ship,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,41.12
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,94.12
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,82.62
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,157.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,145.62
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,115.62
181177,The Ship,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
181177,The Ship,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95947
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
