Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86511
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95257
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,68.25
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
181177,The Ship,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,42.12
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,64.12
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,92.62
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,143.62
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,101.88
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,141.38
181177,The Ship,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,50.25
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89862
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93979
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
181177,The Ship,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.14
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.58
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,43.88
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,66.75
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,101.25
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,146.5
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,186.25
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,95.5
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,137.12
181177,The Ship,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
181177,The Ship,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,25.62
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,70.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,42.62
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81854
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95416
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93799
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,28.75
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,89.62
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
181177,The Ship,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,44.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,97.62
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,164.38
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,119.12
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,91.62
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,139.75
181177,The Ship,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181177,The Ship,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9079
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94726
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,108.5
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181177,The Ship,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,48.5
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,102.75
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.62
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,122.25
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,189.5
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,106.88
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,216.88
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,115.88
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
181177,The Ship,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
181177,The Ship,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,65.62
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90387
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94882
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96234
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,75.62
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181177,The Ship,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,50.12
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,101.25
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,167.75
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,156.25
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,223.88
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,110.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,152.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
181177,The Ship,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98544
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,57.12
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88107
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,118.25
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
