Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,114.25
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,55.25
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
181177,The Ship,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,49.75
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,125.12
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,184.5
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,155.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,227.38
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,181.62
181177,The Ship,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
181177,The Ship,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,58.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84588
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,72.12
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,53.25
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181177,The Ship,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,52.12
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,78.75
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,104.38
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,154.25
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,155.88
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,197.12
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,192.25
181177,The Ship,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
181177,The Ship,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,61.5
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89502
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94995
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,30.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,109.88
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,60.38
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,51.38
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,93.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,108.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,168.5
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,161.88
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,217.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,130.5
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,205.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
181177,The Ship,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,51.5
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85818
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,76.62
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
181177,The Ship,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,52.12
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,85.5
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,109.88
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,166.62
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,163.38
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,217.5
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,140.38
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,186.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
181177,The Ship,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,33.75
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,54.88
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8854
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95007
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9541
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,115.5
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,62.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.12
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
181177,The Ship,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,54.38
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,107.38
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.25
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,123.5
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,201.38
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,151.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,227.88
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,138.38
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,196.38
181177,The Ship,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
181177,The Ship,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,29.88
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,56.62
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.75
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.87
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95471
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,76.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
181177,The Ship,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,53.75
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,85.25
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.62
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,129.5
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,186.88
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,161.5
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,228.62
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
