Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,134.88
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,185.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
181177,The Ship,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96811
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,108.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,56.25
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
181177,The Ship,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,55.75
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,116.5
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,156.5
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,229.88
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,158.62
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,207.5
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,132.88
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,190.88
181177,The Ship,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181177,The Ship,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99768
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,83.38
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,61.12
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,132.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92471
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,96.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,57.12
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,59.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,103.88
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,134.88
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,209.75
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,168.75
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,249.12
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,140.88
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,193.25
181177,The Ship,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181177,The Ship,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,69.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.25
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89801
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94116
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,33.38
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,72.5
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
181177,The Ship,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,57.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,79.62
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,127.38
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,190.75
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,159.88
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,217.88
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,143.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,197.62
181177,The Ship,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,41.38
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,81.25
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,57.5
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83343
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94946
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,112.75
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,59.25
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,56.5
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,90.38
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,127.5
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,210.25
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,159.88
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,221.38
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,142.25
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,212.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
181177,The Ship,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,28.12
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,64.75
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,53.62
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85306
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,96.12
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,66.62
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
181177,The Ship,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,55.12
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,80.5
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,125.5
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,210.62
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,156.38
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,209.12
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,138.75
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,222.12
181177,The Ship,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
181177,The Ship,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,62.38
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81781
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
