Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,118.25
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,168.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.88
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
181177,The Ship,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,57.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,104.5
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,128.25
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,211.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,165.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,243.62
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,142.12
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,213.38
181177,The Ship,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
181177,The Ship,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,25.12
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,66.62
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84448
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,106.88
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,52.25
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.25
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
181177,The Ship,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,57.88
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,123.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,127.5
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,198.12
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,173.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,282.5
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,142.62
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,217.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
181177,The Ship,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,40.88
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,91.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,58.25
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84121
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,48.5
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,97.62
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,60.62
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.62
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
181177,The Ship,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,68.5
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,131.25
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,115.88
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,178.75
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,187.25
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,262.12
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,168.75
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,253.5
181177,The Ship,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
181177,The Ship,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,87.38
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,60.38
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85037
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,91.62
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.88
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,123.62
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.5
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.88
181177,The Ship,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,65.88
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,115.38
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,206.5
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,211.5
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,269.88
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.88
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,159.62
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,262.62
181177,The Ship,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
181177,The Ship,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,73.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86267
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,77.88
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,115.38
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
181177,The Ship,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,61.12
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,114.88
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,127.12
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,178.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,201.88
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,264.88
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,177.25
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,267.75
181177,The Ship,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
181177,The Ship,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,50.12
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,92.75
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87842
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,84.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.5
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
181177,The Ship,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
