Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,66.62
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,127.5
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,122.25
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,186.5
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,187.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,269.62
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,195.38
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,269.12
181177,The Ship,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
181177,The Ship,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,42.75
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,90.62
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,61.12
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.5
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.38
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.88
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89932
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95084
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,92.38
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,55.12
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.88
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,57.12
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,101.38
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,135.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,228.75
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,194.62
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,257.25
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,174.12
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,232.12
181177,The Ship,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
181177,The Ship,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,29.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,71.38
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.25
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9165
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,96.75
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,146.5
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,83.62
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,212.62
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.12
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
181177,The Ship,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,58.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,124.75
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,149.75
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,287.62
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,190.88
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,273.25
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,158.5
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,217.62
181177,The Ship,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
181177,The Ship,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,74.38
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90185
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,159.38
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,104.5
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,134.25
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,233.25
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,170.5
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.75
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
181177,The Ship,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,62.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,132.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,171.75
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,270.62
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,182.38
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,278.12
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,149.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,218.12
181177,The Ship,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
181177,The Ship,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,34.12
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,81.88
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.88
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.12
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89368
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,24.75
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,117.88
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,84.12
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.88
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
181177,The Ship,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,60.75
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,134.38
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.75
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,133.12
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,232.62
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,224.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,299.75
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,150.88
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,235.38
181177,The Ship,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
181177,The Ship,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,40.38
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,74.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9382
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,34.12
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,142.25
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,94.12
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.75
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,137.25
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,210.75
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.12
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
181177,The Ship,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,79.62
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,171.5
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,152.5
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,237.75
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,240.62
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,328.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,154.75
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,227.62
181177,The Ship,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
181177,The Ship,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,74.25
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
