Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94858
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93683
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,123.88
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,74.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,178.38
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.12
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,134.62
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,188.38
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.62
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
181177,The Ship,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,61.75
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,116.88
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,177.62
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,258.5
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,227.38
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,302.25
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,178.38
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,267.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
181177,The Ship,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,71.62
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.75
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94855
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94513
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,38.5
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,89.88
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,180.75
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.25
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
181177,The Ship,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,63.38
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,123.75
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,161.38
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,244.88
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,147.88
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,282.38
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,187.5
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,268.88
181177,The Ship,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
181177,The Ship,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,76.5
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,50.12
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.62
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,124.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,57.12
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,191.38
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,65.12
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,153.5
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,148.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,283.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,142.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,219.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,192.75
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,282.5
181177,The Ship,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
181177,The Ship,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,40.88
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,101.25
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,65.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,142.38
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94406
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,141.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,65.12
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.38
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,185.75
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
181177,The Ship,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,58.5
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,113.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,171.38
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,242.88
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,146.5
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,230.25
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,183.38
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,261.62
181177,The Ship,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
181177,The Ship,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,37.38
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,88.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,59.38
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9292
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,258.62
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,296.12
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,134.88
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,91.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,203.5
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.25
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.12
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
181177,The Ship,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,60.75
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,259.25
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,148.62
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,271.12
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,153.25
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,453.62
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,187.38
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,264.88
181177,The Ship,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
181177,The Ship,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,61.5
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,97.25
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,79.25
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.38
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,154.5
