Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,75.12
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,228.5
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,168.75
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.88
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
181177,The Ship,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,58.25
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,95.5
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,169.5
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,277.75
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,174.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,267.25
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,213.75
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,283.75
181177,The Ship,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
181177,The Ship,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,75.25
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.12
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94229
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,28.88
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,121.25
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,183.75
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,87.75
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,215.75
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.88
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,141.12
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,221.25
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,170.5
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
181177,The Ship,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,61.12
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,122.62
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.38
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,139.12
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,262.12
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,203.75
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,314.25
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,178.75
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,257.25
181177,The Ship,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
181177,The Ship,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,73.5
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92782
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,119.75
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,76.88
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.62
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,120.62
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,210.75
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.88
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
181177,The Ship,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,59.62
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,111.38
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,128.12
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,222.5
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,194.88
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,291.12
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,173.12
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,241.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
181177,The Ship,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9266
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,165.38
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,82.62
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,238.12
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.5
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,177.25
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.25
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
181177,The Ship,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.34
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,55.25
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,123.5
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,134.38
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,292.25
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,180.38
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,264.25
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,179.62
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,278.75
181177,The Ship,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
181177,The Ship,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,65.12
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91061
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,47.88
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,197.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,105.5
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,240.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.38
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,175.5
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.75
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
181177,The Ship,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,55.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,171.38
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,154.62
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,317.25
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,170.62
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,268.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,143.38
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,227.75
181177,The Ship,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
181177,The Ship,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,66.5
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90634
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,124.62
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,62.38
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.12
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.88
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
181177,The Ship,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,54.62
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,113.5
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,134.62
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,253.88
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,165.25
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,273.5
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,157.5
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,277.25
181177,The Ship,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
