Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96997
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,70.88
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92078
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,131.12
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,70.62
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.12
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.25
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.88
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.38
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
181177,The Ship,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,52.5
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,118.25
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,139.5
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,257.25
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,191.62
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,280.5
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.25
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,175.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,250.75
181177,The Ship,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
181177,The Ship,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.81
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,28.5
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,66.5
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.88
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.38
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95514
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,136.38
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,61.25
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,171.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.25
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,122.12
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.5
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.38
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
181177,The Ship,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,54.12
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,130.25
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.25
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,129.88
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,216.62
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,187.38
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,286.88
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,180.12
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,260.62
181177,The Ship,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
181177,The Ship,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,66.38
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95731
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92941
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,95.38
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.5
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.75
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.62
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
181177,The Ship,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,51.88
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,108.5
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,132.5
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,230.88
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,132.38
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,245.12
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,177.5
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,246.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
181177,The Ship,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.12
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9079
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,44.75
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,119.38
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,63.88
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,164.12
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
181177,The Ship,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,52.62
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,100.75
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,133.75
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,224.62
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,137.88
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,249.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,222.88
181177,The Ship,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
181177,The Ship,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96658
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,43.62
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93133
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94568
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,44.12
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,142.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,87.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.5
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,203.5
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.62
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,117.25
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,54.75
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,122.12
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,152.12
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,244.25
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,187.75
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,247.75
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,139.5
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,220.12
181177,The Ship,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
181177,The Ship,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95969
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,58.25
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93954
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90378
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,376.75
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,386.62
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
