Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,160.75
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,77.88
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,241.25
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.88
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
181177,The Ship,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,50.12
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,376.75
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,150.75
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,281.75
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,173.25
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,508.38
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,168.25
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,262.88
181177,The Ship,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
181177,The Ship,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,34.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,72.88
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,52.75
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90915
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,83.5
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.75
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,98.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,59.38
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,201.12
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
181177,The Ship,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,52.38
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,94.25
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.62
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,153.75
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,255.38
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,189.75
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,249.88
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,173.12
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,276.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
181177,The Ship,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,75.88
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93637
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89825
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,266.62
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,301.25
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,128.88
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,79.12
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,201.75
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
181177,The Ship,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,50.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,286.5
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.75
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,174.5
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,253.5
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,171.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,438.25
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,153.12
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,230.12
181177,The Ship,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
181177,The Ship,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,73.62
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93906
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88733
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,138.5
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,86.62
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,208.75
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
181177,The Ship,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,53.62
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,116.5
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.62
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,172.38
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,268.75
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,148.12
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,244.88
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,220.38
181177,The Ship,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
181177,The Ship,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,89.5
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,61.62
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87457
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88684
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,107.5
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,67.25
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.5
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,188.88
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.38
181177,The Ship,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.25
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.3
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,50.38
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,105.75
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.12
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,166.75
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,235.88
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,127.12
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,246.5
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,146.12
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,269.38
181177,The Ship,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
181177,The Ship,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,34.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,69.62
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87729
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89252
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,30.25
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,76.12
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,120.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,79.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.75
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.91
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,46.12
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,100.88
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,160.62
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,234.0
