Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,140.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,162.62
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,243.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
181177,The Ship,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,30.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90079
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92593
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,69.38
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.38
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,134.25
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,80.25
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,220.25
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.38
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
181177,The Ship,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.33
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.52
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.47
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,43.62
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,101.5
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,153.62
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,251.62
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,151.88
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,230.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,158.5
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,223.75
181177,The Ship,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
181177,The Ship,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9714
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,50.5
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.25
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86294
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93768
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,62.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,116.75
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,61.38
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,187.88
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,118.38
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.88
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.75
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
181177,The Ship,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,231.22
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,230.53
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,230.42
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,46.25
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,92.75
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,108.62
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,230.38
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,179.75
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,244.12
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,155.5
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,226.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
181177,The Ship,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98071
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,28.62
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,61.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83462
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93719
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,152.88
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,75.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,221.5
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.25
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
181177,The Ship,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,111.25
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,128.25
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,239.75
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,165.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,238.88
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,130.62
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,195.38
181177,The Ship,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
181177,The Ship,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,58.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83838
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90875
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,31.25
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,105.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,71.5
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
181177,The Ship,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,45.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,98.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,149.75
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,208.25
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,156.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,211.75
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,122.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
181177,The Ship,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89496
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90304
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,119.25
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,192.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
181177,The Ship,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,42.62
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,96.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,133.88
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,213.88
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,180.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,213.5
181177,The Ship,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
181177,The Ship,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96158
