Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9144
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,137.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,68.88
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.25
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
181177,The Ship,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,48.75
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,144.12
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.88
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,164.88
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,258.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,121.88
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,203.88
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,130.12
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,194.75
181177,The Ship,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
181177,The Ship,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90936
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94607
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,145.38
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,78.75
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.25
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,215.75
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,47.12
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,122.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,151.75
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,254.62
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,118.62
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,197.38
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,199.88
181177,The Ship,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
181177,The Ship,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85126
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,27.12
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,106.75
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,74.62
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.75
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,112.62
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,138.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,225.38
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,130.12
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,212.75
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,104.12
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,164.38
181177,The Ship,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
181177,The Ship,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88592
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,34.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,140.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,72.75
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,191.88
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,118.62
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,158.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
181177,The Ship,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,54.25
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,131.62
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,141.38
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,227.12
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,168.12
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,239.38
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,165.75
181177,The Ship,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
181177,The Ship,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,35.62
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9078
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,149.62
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,90.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
181177,The Ship,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,45.12
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,132.62
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,123.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,192.38
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,139.38
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,234.88
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,203.25
181177,The Ship,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
181177,The Ship,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,28.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84671
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,41.62
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,156.38
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,71.75
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,208.62
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
181177,The Ship,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
