Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,46.12
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,158.25
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,133.62
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,264.25
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,129.5
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,198.5
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,105.5
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,172.88
181177,The Ship,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
181177,The Ship,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83545
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,101.12
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,51.62
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,164.5
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.25
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
181177,The Ship,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,43.62
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,120.12
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,131.38
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,208.25
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,112.88
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,234.5
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,116.75
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,181.5
181177,The Ship,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
181177,The Ship,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,23.25
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,64.75
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86743
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,84.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,106.88
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,56.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
181177,The Ship,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,55.38
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,134.38
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,206.75
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,149.88
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,293.12
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,185.62
181177,The Ship,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
181177,The Ship,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95932
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,47.62
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90851
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,140.12
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,74.25
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.88
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,169.38
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
181177,The Ship,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,129.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,147.62
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,238.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,133.75
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,248.75
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,108.25
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,163.38
181177,The Ship,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
181177,The Ship,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91034
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,213.25
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,108.88
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,63.5
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.12
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.38
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.38
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,152.5
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
181177,The Ship,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,50.25
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,180.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,133.38
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,218.25
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,173.75
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,249.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,114.5
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,197.75
181177,The Ship,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181177,The Ship,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,57.62
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90466
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,134.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,67.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,196.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
181177,The Ship,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,140.62
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,121.25
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,228.25
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,155.25
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,253.5
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,115.5
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,172.12
181177,The Ship,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181177,The Ship,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97269
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,36.88
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
