Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,142.12
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,89.62
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,175.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
181177,The Ship,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,48.25
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,119.62
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,211.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,129.38
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,245.12
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,98.62
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,218.25
181177,The Ship,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87982
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,42.62
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,104.62
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,195.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,44.75
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,114.88
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,116.5
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,196.88
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,270.12
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,211.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
181177,The Ship,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96539
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93643
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96606
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,81.25
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,148.12
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,85.62
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.62
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,227.5
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.62
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
181177,The Ship,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,47.25
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,160.5
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,107.5
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,183.5
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,176.25
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,290.12
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,117.88
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,204.62
181177,The Ship,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96112
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,155.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,79.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,192.12
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,118.12
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.38
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
181177,The Ship,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,58.5
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,151.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,117.88
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,227.88
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,178.38
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,271.5
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,105.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,160.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
181177,The Ship,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,62.88
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88489
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,32.12
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,124.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,85.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.25
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,128.38
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.62
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181177,The Ship,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,72.88
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,151.88
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.12
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,107.38
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,214.75
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,208.88
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,269.12
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,103.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,155.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
181177,The Ship,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,51.25
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94574
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,35.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
