Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,137.62
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,59.12
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.75
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
181177,The Ship,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,150.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.25
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,111.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,211.5
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,181.25
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,261.12
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,101.38
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,186.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,46.25
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94965
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,33.75
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,87.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.38
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,174.38
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.38
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
181177,The Ship,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,46.25
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,116.25
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,124.62
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,202.38
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,159.88
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,260.12
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,128.12
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,190.38
181177,The Ship,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
181177,The Ship,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96805
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,57.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94479
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,36.38
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,81.25
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181177,The Ship,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,43.12
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,95.12
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,180.25
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,149.88
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,202.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,180.88
181177,The Ship,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
181177,The Ship,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,85.62
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89465
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,109.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,53.88
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
181177,The Ship,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,44.12
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,109.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.62
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,108.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,202.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,143.12
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,237.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,169.25
181177,The Ship,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
181177,The Ship,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,68.12
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79034
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,156.75
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,71.38
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.62
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
181177,The Ship,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.53
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,44.62
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,128.88
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,127.12
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,223.88
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,119.25
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,220.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,164.38
181177,The Ship,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,59.5
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87643
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,109.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.88
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
181177,The Ship,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,110.38
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,137.5
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,190.88
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,173.75
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,233.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,189.12
181177,The Ship,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
