Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,56.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93497
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,141.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,75.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,178.75
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.75
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
181177,The Ship,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.2
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,66.88
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,121.75
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.62
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,131.62
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,202.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,232.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,88.5
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,134.5
181177,The Ship,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
181177,The Ship,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,64.5
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,29.25
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,125.25
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,58.25
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.12
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
181177,The Ship,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,230.89
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,229.81
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,230.16
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,62.62
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,145.75
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.25
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,127.62
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,216.12
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,183.88
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,231.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,100.62
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,151.75
181177,The Ship,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
181177,The Ship,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,180.75
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,192.25
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,104.25
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,70.62
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.38
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181177,The Ship,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,67.62
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,187.62
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.12
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,126.12
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,212.5
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,262.5
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
181177,The Ship,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
181177,The Ship,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,55.62
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,148.12
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,67.25
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.12
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.62
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.75
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
181177,The Ship,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,51.38
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,144.62
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.62
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,230.75
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,151.12
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,224.5
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,102.62
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,154.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
181177,The Ship,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,115.38
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,75.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.88
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,185.62
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.38
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.38
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
181177,The Ship,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,50.25
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,135.12
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,144.5
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,243.75
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,140.12
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,212.5
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,144.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
181177,The Ship,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,60.75
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95529
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94189
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
