Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,172.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,81.75
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,217.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
181177,The Ship,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,51.88
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,146.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,138.88
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,248.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,124.5
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,211.25
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,105.12
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,157.38
181177,The Ship,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
181177,The Ship,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,66.62
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,126.88
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,79.12
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.75
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,178.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,202.88
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.75
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,147.62
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,147.25
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,220.62
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,287.5
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,177.25
181177,The Ship,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
181177,The Ship,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,42.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,28.5
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,124.12
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.25
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,185.12
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,196.12
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.88
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
181177,The Ship,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,153.62
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.62
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,155.38
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,235.38
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,273.25
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,135.5
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,213.62
181177,The Ship,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
181177,The Ship,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95023
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,113.25
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,59.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.75
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
181177,The Ship,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,101.5
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,148.62
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,212.62
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,213.25
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,121.62
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,202.75
181177,The Ship,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94534
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,142.88
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,77.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.88
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,195.38
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
181177,The Ship,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,56.12
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,161.5
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,155.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,256.62
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,139.62
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,207.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,108.25
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,149.88
181177,The Ship,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181177,The Ship,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90198
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,251.5
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,269.75
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,145.12
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,77.5
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,195.38
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
181177,The Ship,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.03
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,50.12
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,241.88
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
