Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,154.5
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,158.88
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,395.5
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,104.75
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,165.5
181177,The Ship,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
181177,The Ship,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,54.25
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91736
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,29.25
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,165.75
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,90.75
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,224.38
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.12
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
181177,The Ship,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.58
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.86
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,64.12
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,154.25
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.25
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,144.62
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,279.88
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,152.38
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,223.5
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,105.88
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,161.12
181177,The Ship,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
181177,The Ship,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95599
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,37.38
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,177.12
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,85.62
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.5
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,238.88
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181177,The Ship,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.48
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,49.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,154.75
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,148.5
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,273.38
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,159.88
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,217.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,101.88
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,163.62
181177,The Ship,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
181177,The Ship,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94308
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,23.62
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,52.38
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95511
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,502.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,547.25
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,160.25
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,109.75
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,137.5
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,225.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.12
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.62
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
181177,The Ship,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,227.3
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,52.5
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,532.5
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.62
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,176.25
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,253.88
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,168.5
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,675.25
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,110.38
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,168.75
181177,The Ship,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
181177,The Ship,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97501
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,108.88
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,82.38
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.38
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,149.88
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,137.5
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,172.62
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.38
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.55
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.52
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.5
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,64.12
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,116.25
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,175.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,234.88
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,200.88
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,241.38
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,177.88
181177,The Ship,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
181177,The Ship,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,89.38
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,173.5
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,93.62
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.62
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,225.88
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.88
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.5
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.25
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.38
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.59
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.91
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.2
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,63.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,183.12
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,167.62
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,285.75
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,168.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,232.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
181177,The Ship,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
181177,The Ship,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,35.88
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
