Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90149
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,128.75
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,87.75
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,192.62
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.25
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181177,The Ship,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,62.38
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,125.38
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.62
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,160.88
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,251.88
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,133.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,222.75
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,172.25
181177,The Ship,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
181177,The Ship,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,91.88
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,124.12
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86902
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95294
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,119.5
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,65.38
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.12
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
181177,The Ship,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,45.5
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,124.75
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,146.12
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,224.62
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,213.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,180.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
181177,The Ship,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99817
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,35.88
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,88.12
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,67.62
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,121.25
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87073
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,155.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,68.12
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,212.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
181177,The Ship,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,59.12
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,143.75
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.25
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,149.25
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,248.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,172.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,255.5
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,151.88
181177,The Ship,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
181177,The Ship,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,91.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84421
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,102.25
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,77.38
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
181177,The Ship,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,44.75
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,107.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.25
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,150.75
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,201.5
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,143.62
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,254.25
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,112.88
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,171.62
181177,The Ship,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
181177,The Ship,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,48.12
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83145
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91751
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,184.62
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,99.88
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,235.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.88
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.38
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181177,The Ship,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,72.88
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,178.88
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.38
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,161.75
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,273.25
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,189.12
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,249.62
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,145.12
181177,The Ship,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181177,The Ship,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83749
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88885
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,142.12
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,88.25
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.75
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,205.62
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,160.38
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
181177,The Ship,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
