Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,51.88
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,137.88
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.62
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,159.38
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,262.12
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,130.25
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,214.5
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,96.5
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,180.75
181177,The Ship,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
181177,The Ship,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,81.5
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,59.62
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96002
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88345
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,124.88
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,63.62
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.12
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.38
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.88
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
181177,The Ship,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.88
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.36
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,107.38
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,144.75
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,239.38
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,139.62
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,216.25
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,149.5
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,190.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,54.75
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79486
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91238
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,94.38
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.62
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
181177,The Ship,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,40.38
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,82.88
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,113.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,203.38
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,129.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,180.12
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,104.12
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,176.88
181177,The Ship,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
181177,The Ship,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7182
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91846
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,151.62
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.12
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,80.12
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,52.12
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
181177,The Ship,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,230.12
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,155.75
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.62
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,116.5
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,157.88
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,127.12
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,228.12
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,146.62
181177,The Ship,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.75
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81128
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91159
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,74.88
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,119.12
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,62.75
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,165.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
181177,The Ship,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.72
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.02
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,38.5
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,109.75
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,106.88
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,184.88
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,153.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,95.38
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,192.38
181177,The Ship,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
181177,The Ship,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9548
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,52.62
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79532
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92596
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,108.62
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,72.62
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,37.38
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,86.38
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.38
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,105.5
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,172.62
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,82.88
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,137.38
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,82.62
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,151.38
181177,The Ship,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
181177,The Ship,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9566
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
