Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74093
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88827
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,46.5
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,89.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,61.12
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
181177,The Ship,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,37.62
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,87.62
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,100.25
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,150.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,71.12
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,118.5
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,159.25
181177,The Ship,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
181177,The Ship,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,39.12
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.62
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82159
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88705
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,48.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92959
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,118.38
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,75.75
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
181177,The Ship,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.55
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,49.12
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,93.25
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,167.75
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,67.62
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,104.62
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,91.25
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,168.5
181177,The Ship,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
181177,The Ship,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90481
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.94
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6235
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89541
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9501
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,77.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
181177,The Ship,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,35.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,60.62
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,94.12
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,118.38
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,83.5
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,120.38
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,75.25
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
181177,The Ship,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
181177,The Ship,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92111
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,63.75
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,42.62
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.38
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63159
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92419
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,21.12
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93845
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,87.62
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,66.25
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181177,The Ship,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,34.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,68.75
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,131.75
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,127.75
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,80.88
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
181177,The Ship,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181177,The Ship,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92392
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,56.75
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.69
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71527
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90219
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91101
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,113.75
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,71.38
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
181177,The Ship,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,34.88
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,83.62
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,156.25
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,67.75
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,108.75
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,72.88
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,123.88
181177,The Ship,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
181177,The Ship,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95163
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69082
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98154
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.62
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86282
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
