Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,128.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,80.12
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.88
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
181177,The Ship,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,33.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,101.12
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,93.88
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,110.5
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,137.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
181177,The Ship,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94928
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.81
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61419
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95367
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85422
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,148.75
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,108.75
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.5
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181177,The Ship,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.27
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,66.75
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,114.25
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,139.38
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,201.38
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,100.88
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,74.88
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,152.88
181177,The Ship,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
181177,The Ship,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97412
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.44
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72622
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,52.38
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88815
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,125.88
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,109.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
181177,The Ship,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.66
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,66.38
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,98.62
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,147.12
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,191.5
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,112.62
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
181177,The Ship,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181177,The Ship,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,43.62
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.88
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73211
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,48.25
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9017
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,125.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,109.38
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.08
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,72.12
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,103.38
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.38
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,145.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,171.62
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,76.5
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,108.12
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,125.12
181177,The Ship,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
181177,The Ship,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96075
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,43.12
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.37
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74023
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9436
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96924
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,14.38
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92514
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,139.5
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,109.12
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
181177,The Ship,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,69.88
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,130.62
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,145.88
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,182.25
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,100.5
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
181177,The Ship,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
181177,The Ship,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95145
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70538
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,16.12
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9313
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,120.62
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,103.25
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
181177,The Ship,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.28
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,81.62
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,115.12
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,175.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,99.5
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
181177,The Ship,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
181177,The Ship,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
