Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91769
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.75
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56689
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94122
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9198
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,105.5
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,68.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181177,The Ship,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,37.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,108.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,170.88
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,88.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,95.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85537
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96371
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,42.5
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.81
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60681
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9266
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90744
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,113.12
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,66.88
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181177,The Ship,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,34.88
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,93.5
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.88
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,88.25
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,145.62
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,65.62
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,95.88
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,114.5
181177,The Ship,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
181177,The Ship,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90271
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.19
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.579
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93185
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96661
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.5
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91904
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,91.25
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,66.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
181177,The Ship,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,41.25
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,82.38
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.75
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,95.88
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,139.5
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,62.88
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,86.25
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,83.88
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,123.12
181177,The Ship,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
181177,The Ship,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94821
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96881
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,38.38
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57278
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93445
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,613.5
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,635.75
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92609
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,111.38
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,58.12
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181177,The Ship,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,225.45
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,34.88
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,584.12
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,91.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,151.88
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,677.38
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,121.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
181177,The Ship,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90677
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,32.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.75
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68252
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95523
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9241
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,103.5
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,66.62
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,135.12
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,39.5
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,78.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,97.25
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,145.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,85.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,135.38
181177,The Ship,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
181177,The Ship,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92068
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,46.62
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.19
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6553
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96033
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96249
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,140.5
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
