Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91296
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,105.12
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,72.88
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
181177,The Ship,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.83
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,31.75
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,116.75
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,87.5
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,126.5
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,89.62
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181177,The Ship,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
181177,The Ship,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92813
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,41.25
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.94
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.626
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90945
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,91.25
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,30.5
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,68.62
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,142.25
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,66.88
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,120.5
181177,The Ship,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
181177,The Ship,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96493
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.5
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.87
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61804
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94849
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92044
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,89.75
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,66.5
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
181177,The Ship,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,39.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,72.25
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.75
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,136.88
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,90.88
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,91.25
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,123.88
181177,The Ship,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
181177,The Ship,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94736
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.06
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60198
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93411
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,16.75
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92151
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,104.25
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,64.62
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181177,The Ship,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.42
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.7
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.58
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,37.75
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,80.88
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,93.25
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,150.38
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,90.25
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181177,The Ship,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
181177,The Ship,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92633
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.31
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68557
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9198
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89938
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,57.38
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
181177,The Ship,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,35.38
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,67.5
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,80.62
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,119.5
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,65.62
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,95.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,84.25
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,119.38
181177,The Ship,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
181177,The Ship,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96335
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.5
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67956
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91852
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90195
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,91.62
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,60.5
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181177,The Ship,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,36.5
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,79.25
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
