Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,136.25
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,93.25
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,118.12
181177,The Ship,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9689
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.87
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65917
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93576
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,35.25
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93869
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,102.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
181177,The Ship,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,32.75
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,82.12
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,153.5
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,107.75
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
181177,The Ship,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
181177,The Ship,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92825
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.965
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,42.88
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.44
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6571
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94372
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,54.38
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
181177,The Ship,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,33.12
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,52.75
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,128.38
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,107.12
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,125.75
181177,The Ship,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
181177,The Ship,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92798
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69595
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94406
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,57.5
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
181177,The Ship,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,35.12
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,65.88
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.25
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,73.88
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,94.75
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,135.5
181177,The Ship,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181177,The Ship,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90701
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73535
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94571
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93161
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,96.12
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,68.38
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
181177,The Ship,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,81.75
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,96.12
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,145.62
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,91.75
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
181177,The Ship,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,25.62
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.69
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69033
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93921
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91757
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,90.88
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,63.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,81.12
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.25
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,94.25
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,145.62
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,90.38
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,93.88
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
181177,The Ship,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
181177,The Ship,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.94
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76272
