Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92905
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,63.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93634
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,78.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,57.62
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,38.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,88.25
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,147.38
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,104.25
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,82.88
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,157.88
181177,The Ship,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181177,The Ship,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92068
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93323
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,81.5
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,67.12
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
181177,The Ship,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,62.38
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,99.5
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.88
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,124.5
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,169.75
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,96.25
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,133.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,161.38
181177,The Ship,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
181177,The Ship,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,44.25
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,76.38
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
181177,The Ship,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,50.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,92.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.25
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,120.12
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,160.75
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,77.12
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,118.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,145.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9393
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92169
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,84.62
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,51.12
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,113.25
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.62
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,119.38
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,175.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,71.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,107.38
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,119.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,33.62
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93875
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,74.38
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
181177,The Ship,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,41.38
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,91.12
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,162.62
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,75.25
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,113.12
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,135.38
181177,The Ship,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
181177,The Ship,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86169
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93976
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92139
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,116.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,57.62
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
181177,The Ship,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
