Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,49.25
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,128.88
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,116.62
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,196.38
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,74.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,105.25
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,91.12
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
181177,The Ship,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
181177,The Ship,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91446
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94128
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.936
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92395
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,79.62
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,54.25
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
181177,The Ship,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,40.38
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,93.88
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,161.88
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,74.38
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,101.38
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,96.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,136.5
181177,The Ship,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
181177,The Ship,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.94
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66284
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93646
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,30.62
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94403
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,80.62
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
181177,The Ship,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,37.62
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,75.25
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,136.25
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,104.25
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,104.75
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92227
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.06
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72155
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96033
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181177,The Ship,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,35.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,66.25
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,97.25
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,115.38
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,90.62
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,131.25
181177,The Ship,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
181177,The Ship,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85785
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,41.38
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7192
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94208
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94589
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
181177,The Ship,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,38.25
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,69.25
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,119.62
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,119.38
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,110.12
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181177,The Ship,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
181177,The Ship,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87674
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,20.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78021
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9407
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,29.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91604
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,87.25
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
181177,The Ship,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,36.12
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,68.75
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.62
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,138.88
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,83.75
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,110.5
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,139.38
181177,The Ship,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
181177,The Ship,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91269
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
