Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83685
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9292
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97894
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90579
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
181177,The Ship,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,37.38
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,63.38
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,112.38
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,94.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,132.62
181177,The Ship,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181177,The Ship,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.87
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75671
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94327
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,84.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
181177,The Ship,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,41.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,68.12
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,154.25
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,105.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,138.88
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,106.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,153.75
181177,The Ship,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
181177,The Ship,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78662
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94125
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93854
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,108.25
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,50.25
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
181177,The Ship,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,41.25
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,91.75
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,172.5
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,137.88
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,101.12
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,137.62
181177,The Ship,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
181177,The Ship,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82144
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94565
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,106.88
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
181177,The Ship,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,42.75
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,88.5
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.62
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,183.75
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,109.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,140.38
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,118.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,157.12
181177,The Ship,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
181177,The Ship,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95291
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Max),A,54.38
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8092
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,109.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.25
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,43.5
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,87.38
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,108.75
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,173.5
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,104.75
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,142.75
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,159.75
181177,The Ship,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
181177,The Ship,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Max),A,64.38
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77581
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
