Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,100.5
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,54.25
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,43.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,72.88
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,163.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,107.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,156.5
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,127.5
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,173.75
181177,The Ship,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
181177,The Ship,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83078
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,90.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
181177,The Ship,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,73.5
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,163.12
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,170.62
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,171.75
181177,The Ship,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
181177,The Ship,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Max),A,44.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81045
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,82.62
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,66.62
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,117.25
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,170.38
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,137.5
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,181.62
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,122.12
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,174.62
181177,The Ship,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
181177,The Ship,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Max),A,37.62
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82678
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,101.88
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,49.12
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,81.75
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,104.12
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,174.5
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,136.5
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,185.5
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,126.12
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,192.38
181177,The Ship,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
181177,The Ship,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Max),A,34.75
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81799
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,99.62
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.12
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,52.62
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,78.38
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,177.12
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,129.25
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,168.5
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,130.75
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,181.12
181177,The Ship,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
181177,The Ship,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97705
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Max),A,38.62
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.94
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82889
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,123.38
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,65.75
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181177,The Ship,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,55.25
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,101.25
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,200.62
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,122.38
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,170.25
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,126.88
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,175.88
181177,The Ship,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
181177,The Ship,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
