Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Max),A,78.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8334
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,106.62
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,63.5
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,163.5
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
181177,The Ship,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,96.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,191.88
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,130.88
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,171.62
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,135.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,210.25
181177,The Ship,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
181177,The Ship,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Min),A,58.75
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Max),A,95.38
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,74.38
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89203
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,26.12
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,137.62
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,64.38
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.5
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
181177,The Ship,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,56.75
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,106.62
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,105.5
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,214.5
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,152.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,204.88
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,172.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,221.62
181177,The Ship,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
181177,The Ship,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84994
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95944
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,112.62
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,64.38
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,166.88
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181177,The Ship,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,58.25
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,88.62
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.75
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,122.88
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,210.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,167.38
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,230.75
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,144.25
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,206.38
181177,The Ship,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Max),A,86.75
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,57.12
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,120.62
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83368
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,110.5
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,71.25
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,168.75
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
181177,The Ship,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,59.38
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,77.5
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,140.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,210.88
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,180.88
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,228.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,152.62
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,213.75
181177,The Ship,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
181177,The Ship,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Min),A,33.25
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Max),A,70.62
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,54.62
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84634
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,118.25
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,81.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.88
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,177.5
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181177,The Ship,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,57.25
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,90.5
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,140.62
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,221.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,163.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,145.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,207.75
181177,The Ship,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
181177,The Ship,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Min),A,53.5
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Max),A,103.25
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,78.62
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.75
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85644
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,36.38
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
