Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,128.25
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,78.5
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.38
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,198.12
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,53.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,97.75
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,137.75
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,227.25
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,169.12
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,237.25
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,165.12
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,241.25
181177,The Ship,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
181177,The Ship,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Max),A,90.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.25
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8894
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,163.5
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,78.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,218.38
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.12
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
181177,The Ship,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,54.62
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,124.75
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,146.62
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,270.12
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,172.25
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,213.62
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,153.12
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,226.75
181177,The Ship,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
181177,The Ship,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88263
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,166.12
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,98.38
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,125.5
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,224.75
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.62
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
181177,The Ship,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,58.5
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,123.25
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.12
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,161.88
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,276.5
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,170.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,214.62
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,143.62
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,208.38
181177,The Ship,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
181177,The Ship,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.75
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82797
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,138.75
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,99.38
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,203.25
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
181177,The Ship,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,59.62
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,117.12
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,181.62
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,254.5
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,183.25
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,231.25
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,144.88
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,229.5
181177,The Ship,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
181177,The Ship,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Max),A,60.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80798
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,52.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,134.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,97.88
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.38
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,189.25
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
181177,The Ship,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,62.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,102.25
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,155.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,250.75
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,153.88
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,213.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,155.75
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,233.88
181177,The Ship,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
181177,The Ship,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Min),A,35.88
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Max),A,85.5
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,59.5
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8501
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,60.25
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,158.38
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,100.88
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,225.62
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,174.25
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
181177,The Ship,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,62.62
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,119.75
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.62
