Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,168.62
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,275.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,158.62
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,262.75
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,167.75
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,278.38
181177,The Ship,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
181177,The Ship,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Min),A,41.75
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Max),A,77.12
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,60.12
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81628
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,186.38
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,137.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,146.25
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,254.25
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,208.12
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,62.75
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,132.38
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,190.5
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,292.5
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,164.75
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,229.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,192.88
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,253.75
181177,The Ship,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
181177,The Ship,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Max),A,71.12
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,54.62
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.38
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83096
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,191.88
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,92.62
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,256.25
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,169.62
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,61.62
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,129.12
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.88
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,168.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,291.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,161.25
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,242.25
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,186.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,253.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
181177,The Ship,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Min),A,30.62
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Max),A,76.5
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85852
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,152.88
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,88.12
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.75
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,220.5
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.75
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,62.62
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,99.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,178.5
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,266.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,164.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,241.25
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,179.75
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,254.12
181177,The Ship,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
181177,The Ship,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Max),A,62.12
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84646
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,123.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,76.12
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,226.12
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,180.88
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,118.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.75
181177,The Ship,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.25
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,62.5
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,86.5
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,182.5
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,279.25
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,212.62
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,260.88
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,208.88
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,287.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
181177,The Ship,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Max),A,69.5
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85608
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,141.25
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,96.88
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,145.25
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,219.25
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,116.75
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.62
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,63.62
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,104.12
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,198.75
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,303.12
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,226.12
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,278.25
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,200.25
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,278.12
181177,The Ship,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
181177,The Ship,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Max),A,65.5
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
