Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86545
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,218.75
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,113.12
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.88
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,294.62
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,200.88
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,157.88
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
181177,The Ship,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,63.38
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,166.38
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,175.38
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,351.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,208.5
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,274.88
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,201.88
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,258.12
181177,The Ship,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
181177,The Ship,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Min),A,37.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Max),A,88.5
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.62
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.75
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86639
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,74.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.12
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,177.38
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,103.38
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,267.25
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,188.5
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,62.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,119.25
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.75
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,174.75
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,319.38
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,217.88
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,295.5
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.12
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,198.12
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,291.38
181177,The Ship,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
181177,The Ship,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Max),A,97.38
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,126.38
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83661
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,195.12
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,96.38
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.88
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,262.75
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.25
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
181177,The Ship,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,63.75
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,139.38
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.88
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,165.25
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,330.25
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,204.88
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,303.62
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,177.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,240.12
181177,The Ship,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
181177,The Ship,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Min),A,43.88
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Max),A,101.38
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,71.5
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.25
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.25
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.75
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86474
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,132.5
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,87.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.12
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.25
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.75
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
181177,The Ship,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,61.88
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,114.88
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,163.88
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,255.62
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,210.62
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,300.62
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,183.75
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,253.38
181177,The Ship,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
181177,The Ship,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Min),A,42.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Max),A,96.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,68.75
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.75
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90057
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,146.5
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,104.12
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,150.25
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,241.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,194.88
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.12
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
181177,The Ship,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,63.5
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,114.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.25
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,196.62
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,292.62
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,226.62
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,319.88
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,196.12
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,278.75
181177,The Ship,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
181177,The Ship,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99756
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Min),A,51.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Max),A,102.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,76.5
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,122.88
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.25
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9144
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,167.88
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,103.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,161.62
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,275.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,195.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,151.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,207.88
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.62
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
181177,The Ship,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
