Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,69.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,163.25
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,203.5
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,308.75
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,271.75
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,361.75
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,181.38
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,263.88
181177,The Ship,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
181177,The Ship,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Min),A,34.62
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Max),A,81.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89014
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,55.62
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,168.38
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,109.5
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,168.88
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,260.62
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,207.88
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,141.38
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,210.75
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,179.75
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
181177,The Ship,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,66.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,155.5
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.62
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,212.12
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,299.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,267.5
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,360.62
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,178.25
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,265.5
181177,The Ship,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
181177,The Ship,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Min),A,42.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Max),A,85.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,60.38
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92361
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,130.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,82.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,152.62
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,232.88
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.62
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,199.38
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.12
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
181177,The Ship,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.88
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,64.38
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,123.62
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,197.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,274.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,213.75
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,351.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.75
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,211.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,284.5
181177,The Ship,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
181177,The Ship,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Min),A,35.38
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Max),A,89.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,59.38
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93365
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,59.88
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,118.12
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,74.5
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,129.62
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,220.88
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,169.38
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.38
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.62
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
181177,The Ship,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,65.38
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,138.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,174.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,297.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,212.62
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,328.75
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.75
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,194.5
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,291.62
181177,The Ship,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
181177,The Ship,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Max),A,66.88
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,57.12
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.62
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,207.12
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.62
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.75
181177,The Ship,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,64.5
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,116.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,209.62
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,299.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,213.88
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,324.5
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,192.62
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,311.12
181177,The Ship,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
181177,The Ship,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Min),A,40.5
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,58.75
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,99.5
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,55.38
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,146.88
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,220.12
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,179.5
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,153.5
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,228.38
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,182.88
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.38
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,191.62
181177,The Ship,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.25
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.66
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,64.38
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,125.12
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,196.62
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,286.62
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,247.25
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,343.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.62
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,264.75
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,354.25
181177,The Ship,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
181177,The Ship,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Min),A,45.25
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Max),A,85.62
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,63.75
