Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90661
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.88
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,120.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,79.75
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,137.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,208.12
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.62
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,166.88
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,235.88
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,205.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
181177,The Ship,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,67.38
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,148.38
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,192.25
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,264.5
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,272.5
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,346.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,244.25
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,373.38
181177,The Ship,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.88
181177,The Ship,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Min),A,31.25
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Max),A,68.88
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,51.25
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.25
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88492
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,161.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,93.62
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,134.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,249.62
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,183.38
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,150.38
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,228.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,197.88
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
181177,The Ship,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.25
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,67.38
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,131.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,178.62
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,307.62
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,262.12
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,328.5
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,196.75
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,296.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Max),A,81.5
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,53.62
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.5
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89047
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,56.88
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,201.88
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,128.62
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,147.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,271.5
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,204.5
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,219.62
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.75
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
181177,The Ship,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,62.62
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,146.38
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,190.88
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,311.12
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,214.5
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,341.25
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.88
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,184.88
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,257.62
181177,The Ship,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
181177,The Ship,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Max),A,83.62
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91992
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,61.75
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,133.75
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,97.88
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,150.62
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,215.88
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,178.12
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,125.12
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,188.62
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,155.5
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
181177,The Ship,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,64.12
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,110.38
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,186.62
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,259.88
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,204.5
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,300.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,191.75
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,267.5
181177,The Ship,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
181177,The Ship,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Min),A,49.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Max),A,80.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,64.75
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.12
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93738
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,132.62
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,80.88
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.5
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.25
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,197.25
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
181177,The Ship,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,65.12
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,100.75
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,166.62
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,266.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,198.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,287.12
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,207.5
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,271.12
181177,The Ship,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
181177,The Ship,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Min),A,47.5
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Max),A,102.25
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,78.5
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,140.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91623
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95648
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,53.88
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
