Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,135.5
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,80.75
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,218.38
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.62
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.25
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
181177,The Ship,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.83
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.88
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,63.38
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,141.88
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,165.75
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,259.88
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,173.88
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,259.62
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,207.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,309.62
181177,The Ship,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
181177,The Ship,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Min),A,59.5
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Max),A,114.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,81.5
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,158.75
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9194
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,55.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,110.5
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,58.5
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,125.25
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,215.88
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.12
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,184.5
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.88
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.75
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
181177,The Ship,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,66.38
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,135.25
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.25
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,173.62
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,266.75
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,170.62
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,290.62
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,256.12
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,338.62
181177,The Ship,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
181177,The Ship,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Min),A,55.5
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Max),A,88.38
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,73.38
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92685
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,109.12
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.88
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,175.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.75
181177,The Ship,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.47
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,61.62
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,136.5
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,152.5
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,237.5
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,181.25
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,265.5
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,196.62
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,315.88
181177,The Ship,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
181177,The Ship,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Min),A,35.25
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Max),A,88.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9118
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94278
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,135.12
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,77.75
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.88
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.5
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.75
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,190.38
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
181177,The Ship,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,55.12
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,110.25
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,158.75
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,244.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,136.75
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,284.62
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,169.88
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,253.38
181177,The Ship,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
181177,The Ship,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Min),A,33.88
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Max),A,72.25
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.75
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89883
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92044
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,104.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,70.75
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.62
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.38
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.38
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
181177,The Ship,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,58.5
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,116.5
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,123.5
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,242.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,255.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,182.12
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,259.5
181177,The Ship,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
181177,The Ship,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Min),A,30.75
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Max),A,76.25
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8923
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,313.5
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,335.62
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,132.75
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,81.5
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,197.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.88
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.5
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181177,The Ship,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.97
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,60.75
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,318.75
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,124.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,236.88
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,195.25
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,484.25
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,157.38
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,221.12
181177,The Ship,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
181177,The Ship,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
