Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Min),A,36.75
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Max),A,86.62
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92157
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,114.12
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,178.25
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.75
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,118.12
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.38
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
181177,The Ship,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,62.5
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,120.5
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,136.62
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,218.38
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,216.25
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,274.25
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,158.12
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,220.12
181177,The Ship,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
181177,The Ship,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Min),A,30.12
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Max),A,66.25
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91464
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,113.12
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,62.5
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.12
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.38
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
181177,The Ship,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,60.75
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,110.75
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,134.38
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,223.88
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,210.75
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,266.88
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,155.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,226.38
181177,The Ship,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
181177,The Ship,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99713
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Min),A,26.75
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Max),A,70.88
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84347
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,135.25
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,85.62
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.38
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.5
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
181177,The Ship,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,98.62
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,235.38
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,139.25
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,253.12
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,145.25
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,204.88
181177,The Ship,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Min),A,38.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Max),A,86.62
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,56.38
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,108.12
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90066
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,90.62
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.38
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,166.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,48.12
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,81.88
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.88
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,141.5
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,207.38
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,171.25
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,231.5
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,177.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,250.75
181177,The Ship,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
181177,The Ship,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Max),A,104.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,64.12
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,121.38
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.75
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.953
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,117.5
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,73.75
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.12
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,192.75
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.38
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.25
181177,The Ship,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,106.38
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.62
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,148.62
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,245.25
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,155.88
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,238.62
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,122.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,226.5
181177,The Ship,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
181177,The Ship,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Max),A,100.38
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88605
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
