Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,94.38
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.75
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,187.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,49.38
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,100.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,146.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,215.12
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,188.75
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,262.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,146.5
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,261.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
181177,The Ship,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Max),A,83.62
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.94
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79745
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,37.38
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,108.12
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,219.12
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.75
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.62
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
181177,The Ship,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,45.75
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,81.62
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.38
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,128.12
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,248.5
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,143.38
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,236.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,149.62
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,235.5
181177,The Ship,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
181177,The Ship,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Max),A,51.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70083
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,52.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,141.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,65.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,220.88
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
181177,The Ship,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,46.25
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,101.62
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,125.25
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,249.25
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,109.75
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,205.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,146.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,221.5
181177,The Ship,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Max),A,55.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.31
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8023
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,65.38
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.38
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,113.88
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,70.62
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.12
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,48.75
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,95.25
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,142.62
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,213.88
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,199.25
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,140.12
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,240.88
181177,The Ship,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
181177,The Ship,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Max),A,50.62
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83322
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96313
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,127.75
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,61.25
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,162.62
181177,The Ship,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,138.38
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,133.5
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,235.25
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,125.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,206.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,129.38
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,287.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
181177,The Ship,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Max),A,65.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75314
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,161.5
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,76.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,218.62
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
181177,The Ship,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
