Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,50.75
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,127.25
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.38
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,127.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,252.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,135.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,221.12
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,209.75
181177,The Ship,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
181177,The Ship,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95569
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Min),A,26.88
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.5
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66326
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,53.5
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,102.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,62.75
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.88
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
181177,The Ship,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,49.12
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,98.25
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.88
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,126.12
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,203.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,131.75
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,237.38
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,134.62
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,182.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181177,The Ship,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95798
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Max),A,64.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.69
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69155
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96121
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,139.5
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,68.12
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.5
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,203.38
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
181177,The Ship,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.78
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,54.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,118.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.38
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,127.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,219.12
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,203.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,249.75
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,184.88
181177,The Ship,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Max),A,77.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,51.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68023
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,85.25
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,169.38
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.62
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.64
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,48.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,126.25
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,96.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,195.5
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,154.62
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,252.12
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,185.5
181177,The Ship,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
181177,The Ship,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Min),A,25.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Max),A,73.12
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71075
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90732
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,76.25
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,107.62
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.62
181177,The Ship,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,47.62
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,95.88
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,104.12
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,201.75
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,135.12
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,234.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,142.5
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,223.5
181177,The Ship,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
181177,The Ship,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95312
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Min),A,34.88
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Max),A,75.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.94
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70694
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9227
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,122.25
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.62
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
181177,The Ship,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,46.25
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,106.75
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,202.25
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,141.38
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,232.75
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,137.12
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,188.62
181177,The Ship,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
181177,The Ship,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Max),A,76.12
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.44
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
