Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67788
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91351
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,151.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,76.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.38
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.38
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.95
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,44.88
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,137.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,111.62
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,185.38
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,142.62
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,246.5
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,127.75
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,208.25
181177,The Ship,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
181177,The Ship,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.5
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83603
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9303
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,87.88
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.25
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
181177,The Ship,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,46.75
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,96.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,116.62
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,183.38
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,167.25
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,243.12
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,126.5
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,177.88
181177,The Ship,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
181177,The Ship,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Max),A,58.12
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82168
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,105.12
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,165.38
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,145.12
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
181177,The Ship,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.42
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,61.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,122.75
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.12
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,97.62
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,196.38
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,189.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,240.88
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,104.5
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,165.62
181177,The Ship,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
181177,The Ship,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Max),A,60.38
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89709
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,92.12
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.75
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.12
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.75
181177,The Ship,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.09
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,132.75
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,125.38
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,216.88
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,184.75
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,241.88
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,197.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
181177,The Ship,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Min),A,29.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Max),A,63.62
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92633
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,111.62
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,52.75
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,116.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,187.12
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.78
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,48.12
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,122.25
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.75
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,117.62
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,233.62
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,198.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,279.38
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,123.12
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,202.5
181177,The Ship,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
181177,The Ship,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Min),A,39.38
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Max),A,73.25
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92111
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,99.5
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,174.5
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.62
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.62
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,166.5
