Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.12
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,50.38
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,158.12
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.62
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,128.5
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,206.12
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,192.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,284.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,97.62
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,223.25
181177,The Ship,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
181177,The Ship,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Min),A,41.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Max),A,102.25
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,70.62
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86358
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,83.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,178.5
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.75
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.61
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.62
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,49.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,137.88
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,135.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,205.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,192.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,271.62
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,219.12
181177,The Ship,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
181177,The Ship,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Min),A,51.75
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Max),A,96.75
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,69.62
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.25
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88327
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94611
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,111.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,73.5
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.75
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,203.12
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,159.38
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.25
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.88
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.19
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.86
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.38
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,64.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,140.5
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,147.62
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,238.25
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,222.25
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,293.5
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,124.88
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,176.12
181177,The Ship,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
181177,The Ship,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Min),A,31.62
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Max),A,81.25
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,61.38
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91241
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,152.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,220.5
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,179.88
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.88
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.5
181177,The Ship,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.55
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.06
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.27
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,52.38
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,172.88
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.25
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,257.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,197.5
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,291.25
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,135.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,199.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
181177,The Ship,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Min),A,23.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Max),A,89.12
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.38
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82892
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,22.62
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.62
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
181177,The Ship,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,52.75
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,113.75
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,101.75
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,178.12
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,188.38
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,250.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,123.62
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,211.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Max),A,68.62
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79919
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.5
181177,The Ship,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,52.88
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,121.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,165.5
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,188.25
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,245.38
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,129.25
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,246.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
181177,The Ship,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96527
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Max),A,75.88
