Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80117
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,35.12
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.75
181177,The Ship,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,128.62
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.88
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,167.75
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,161.5
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,249.38
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,199.5
181177,The Ship,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95874
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Min),A,33.12
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Max),A,80.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,57.88
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84735
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
181177,The Ship,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,49.25
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,113.62
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,94.12
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,172.25
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,158.5
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,241.75
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,125.62
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,181.12
181177,The Ship,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
181177,The Ship,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Min),A,39.25
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Max),A,72.62
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,57.88
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.62
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83911
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95563
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,156.38
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.25
181177,The Ship,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.25
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,114.62
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.88
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,88.88
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,183.5
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,156.12
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,227.88
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,155.25
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,237.38
181177,The Ship,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
181177,The Ship,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Min),A,28.62
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Max),A,71.38
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81463
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87884
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
181177,The Ship,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,42.88
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,107.25
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,93.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,173.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,125.5
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,234.38
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,130.12
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,192.12
181177,The Ship,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181177,The Ship,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96277
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Min),A,37.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Max),A,86.25
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,57.12
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87582
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93811
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,46.38
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,88.25
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.38
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
181177,The Ship,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,47.75
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,123.12
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,90.88
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,202.88
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,150.12
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,251.12
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,128.12
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,179.88
181177,The Ship,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
181177,The Ship,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Min),A,33.88
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,51.25
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.25
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88693
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
