Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,88.5
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.25
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.12
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
181177,The Ship,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,56.62
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,116.88
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.38
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,175.12
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,164.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,254.62
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,119.88
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,204.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
181177,The Ship,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94525
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Max),A,66.12
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83548
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91089
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,58.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
181177,The Ship,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,41.5
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,91.38
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,99.12
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,182.5
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,138.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,216.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,204.62
181177,The Ship,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94592
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Min),A,32.38
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Max),A,75.5
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,52.25
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83972
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8999
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
181177,The Ship,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,91.62
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,99.12
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,175.88
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,145.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,216.12
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,131.38
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,183.75
181177,The Ship,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181177,The Ship,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95383
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Max),A,84.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83828
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92334
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,84.88
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,49.38
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.88
181177,The Ship,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.75
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,44.62
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,100.88
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,201.5
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,148.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,230.25
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,227.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
181177,The Ship,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Max),A,65.38
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8135
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90155
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,93.12
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
181177,The Ship,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,48.38
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,116.62
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,120.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,214.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,167.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,220.62
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,169.25
181177,The Ship,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
181177,The Ship,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95657
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Max),A,62.5
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89273
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90887
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
181177,The Ship,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.05
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,97.5
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,118.12
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,197.12
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,175.25
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,230.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,123.5
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,161.88
181177,The Ship,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
181177,The Ship,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
