Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Max),A,53.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.914
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95511
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,96.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,46.38
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.5
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.66
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,47.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,122.12
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,132.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,241.88
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,154.25
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,208.38
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,126.5
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181177,The Ship,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
181177,The Ship,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Max),A,53.5
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.88
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85104
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,108.5
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.39
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,55.88
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,100.5
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,107.38
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,208.62
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,185.62
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,239.25
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,133.25
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,213.5
181177,The Ship,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Max),A,57.12
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88748
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93149
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,130.38
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.88
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.92
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,43.25
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,101.12
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,212.88
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,117.75
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,214.12
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,137.88
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,212.62
181177,The Ship,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
181177,The Ship,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87488
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91778
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,117.25
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,54.75
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
181177,The Ship,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,48.5
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,108.25
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,148.5
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,251.75
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,116.25
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,187.38
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,137.75
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,229.62
181177,The Ship,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
181177,The Ship,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79086
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91199
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,118.62
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,64.25
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.25
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
181177,The Ship,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,46.5
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,102.5
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,153.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,234.38
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,148.12
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,232.25
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,180.25
181177,The Ship,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
181177,The Ship,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78299
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92081
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,44.62
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
