Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,127.88
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,72.12
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,187.25
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.25
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.25
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.25
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.38
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181177,The Ship,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,54.75
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,124.5
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.12
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,148.5
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,229.88
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,181.75
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,241.38
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,113.62
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,163.38
181177,The Ship,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
181177,The Ship,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Max),A,47.5
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75796
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91104
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,137.62
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,78.38
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,192.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,149.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.38
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
181177,The Ship,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.66
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,51.5
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,134.62
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,146.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,245.12
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,163.88
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,228.25
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,100.25
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,155.38
181177,The Ship,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Max),A,59.12
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84497
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88479
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,56.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,196.75
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,107.38
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,125.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,254.12
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,174.88
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.64
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.47
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,54.12
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,184.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.38
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,167.62
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,300.25
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,170.75
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,258.75
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,103.12
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,176.38
181177,The Ship,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
181177,The Ship,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Max),A,55.62
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81418
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86828
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,130.75
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,88.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,130.75
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,216.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,166.5
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,135.12
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,184.38
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.75
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
181177,The Ship,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,50.38
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,131.12
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,168.88
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,260.75
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,198.75
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,266.25
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,116.5
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,200.25
181177,The Ship,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
181177,The Ship,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.81
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78601
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90893
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,147.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,111.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,68.5
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,189.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,165.62
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,141.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,144.12
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,138.25
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,225.12
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,141.75
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,258.5
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,107.38
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,223.5
181177,The Ship,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
181177,The Ship,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Max),A,89.88
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,47.12
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,124.62
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80484
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9089
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,117.5
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,69.38
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.12
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.38
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
181177,The Ship,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.28
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.31
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
