Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,47.25
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,107.88
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,137.88
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,213.75
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,144.38
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,221.12
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,202.88
181177,The Ship,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
181177,The Ship,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Min),A,30.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Max),A,101.25
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,126.62
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82995
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90561
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,37.88
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,115.12
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,73.75
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.62
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.12
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,167.25
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
181177,The Ship,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.69
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.48
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.92
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,49.75
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,113.75
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,151.75
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,224.12
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,142.5
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,245.5
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,108.88
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,197.5
181177,The Ship,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
181177,The Ship,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Max),A,58.12
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83096
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91113
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,124.62
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,85.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.25
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.62
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.12
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,196.62
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
181177,The Ship,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,50.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,128.5
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.88
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,228.38
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,172.62
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,280.75
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,100.88
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,165.5
181177,The Ship,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
181177,The Ship,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82666
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91565
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,125.25
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,83.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,115.88
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,187.5
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
181177,The Ship,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,50.12
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,115.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.75
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,148.62
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,231.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,136.75
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,221.5
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,95.38
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,159.12
181177,The Ship,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
181177,The Ship,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89267
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,46.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,104.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,67.12
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.25
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
181177,The Ship,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,44.12
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,114.75
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.88
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,132.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,247.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,135.88
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,174.25
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,197.88
181177,The Ship,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
181177,The Ship,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86642
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92721
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,119.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.12
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.62
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
181177,The Ship,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,41.88
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,122.12
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.38
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,125.62
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,243.62
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,126.12
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,182.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,120.88
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,194.75
181177,The Ship,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
181177,The Ship,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95212
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Min),A,27.62
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Max),A,71.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
