Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83026
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90036
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,116.5
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,81.5
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.75
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
181177,The Ship,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,41.12
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,107.5
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,124.12
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,224.75
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,143.12
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,187.25
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,118.62
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,182.38
181177,The Ship,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
181177,The Ship,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Max),A,61.88
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,44.62
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77237
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,143.5
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,51.88
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,114.88
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,71.88
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
181177,The Ship,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,41.62
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,116.12
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,110.62
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,169.25
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,184.5
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,100.62
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,198.12
181177,The Ship,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
181177,The Ship,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Max),A,49.5
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7753
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92074
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,34.88
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94153
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,142.88
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,83.62
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.5
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
181177,The Ship,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.52
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.31
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,45.5
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,121.38
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,105.88
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,198.12
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,124.38
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,99.12
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,154.88
181177,The Ship,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
181177,The Ship,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Max),A,52.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.94
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7055
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93719
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93884
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,105.75
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,69.88
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181177,The Ship,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,39.62
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,85.25
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,160.25
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,127.12
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,94.25
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,139.62
181177,The Ship,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
181177,The Ship,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92251
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Max),A,50.12
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.25
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68551
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9303
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,119.12
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,83.75
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.38
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
181177,The Ship,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,37.25
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,95.75
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,109.75
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,177.88
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,83.5
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,137.25
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,102.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,184.62
181177,The Ship,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
181177,The Ship,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93851
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Max),A,43.88
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7008
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95465
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,132.62
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,84.75
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
