Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
181177,The Ship,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.91
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,36.25
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,105.38
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.75
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,180.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,127.5
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,132.88
181177,The Ship,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
181177,The Ship,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97253
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Max),A,62.5
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5913
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95471
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89642
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,119.62
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,75.62
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
181177,The Ship,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,35.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,94.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,98.12
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,157.75
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,139.88
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,80.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,125.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
181177,The Ship,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93585
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.62
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66732
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95685
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,25.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91424
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,108.62
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,90.88
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
181177,The Ship,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,45.12
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,83.88
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,111.12
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,151.12
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,86.88
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,123.38
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
181177,The Ship,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89728
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (Max),A,52.75
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.44
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71078
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94986
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92651
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,168.25
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,133.38
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,201.88
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.38
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
181177,The Ship,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,56.88
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,146.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.88
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,129.88
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,214.38
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,89.88
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,121.25
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.62
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
181177,The Ship,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181177,The Ship,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95123
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (Max),A,54.38
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.94
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81595
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92993
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,159.12
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,117.5
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,190.88
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
181177,The Ship,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,66.88
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,143.5
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.12
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,148.75
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,210.25
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,121.88
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,80.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,121.25
181177,The Ship,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181177,The Ship,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (Max),A,64.38
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67098
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94424
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90784
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,163.62
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,124.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,126.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,189.88
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
181177,The Ship,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,61.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,135.62
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.12
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,143.75
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,207.88
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,137.38
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,76.5
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,118.62
181177,The Ship,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
181177,The Ship,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
