Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Min),A,31.5
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,40.25
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.87
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55834
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91843
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,131.5
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,107.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.12
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.88
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.12
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
181177,The Ship,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,58.62
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,108.12
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,126.5
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,170.38
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,133.88
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,107.5
181177,The Ship,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Max),A,54.12
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.63
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60476
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94522
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92486
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,165.38
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,115.25
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,138.38
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.12
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
181177,The Ship,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,69.5
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,147.5
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,156.38
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,222.38
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,125.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,73.75
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,119.25
181177,The Ship,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Max),A,47.12
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.5
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59411
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95648
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95044
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.75
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93191
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,135.75
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,113.62
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,133.25
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.62
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181177,The Ship,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,74.38
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,119.62
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.38
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,156.25
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,181.12
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,89.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,125.62
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181177,The Ship,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Max),A,44.38
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.25
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57217
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95599
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9534
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93249
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,120.62
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,90.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.88
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181177,The Ship,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,41.75
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,95.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,109.12
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,158.88
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,118.38
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,87.62
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,127.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
181177,The Ship,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93591
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Min),A,26.25
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.62
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.44
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65478
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96051
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96271
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92291
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,126.88
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,71.62
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.5
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
181177,The Ship,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,34.25
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,88.75
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.38
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,123.88
181177,The Ship,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
181177,The Ship,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94028
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Max),A,50.25
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65234
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,55.88
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
